Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.44
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,27.1
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.52
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.46
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.28
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.74
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.53
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.5
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.13
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.74
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.41
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252881,Cropmead,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.91
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.18
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
252881,Cropmead,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.07
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.24
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.11
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.08
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.52
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.06
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.11
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.43
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.05
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.5
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.38
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.27
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.8
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.3
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252881,Cropmead,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.93
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.73
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.66
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
