Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252881,Cropmead,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252881,Cropmead,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.12
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.37
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252881,Cropmead,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.78
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.14
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.51
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.92
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
252881,Cropmead,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.73
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.93
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
252881,Cropmead,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.57
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252881,Cropmead,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.96
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.45
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.81
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
252881,Cropmead,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252881,Cropmead,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.15
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.8
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.05
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
252881,Cropmead,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.95
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.55
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252881,Cropmead,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.02
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252881,Cropmead,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.32
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.14
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
