Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.56
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.43
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.82
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.63
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.6
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252881,Cropmead,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252881,Cropmead,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.56
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.73
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.92
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.99
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252881,Cropmead,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252881,Cropmead,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.73
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.45
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.61
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.54
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252881,Cropmead,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.86
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.56
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.44
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.89
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.5
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.59
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.36
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.18
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.58
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252881,Cropmead,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.11
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.87
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.29
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252881,Cropmead,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
252881,Cropmead,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.31
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.09
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252881,Cropmead,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.68
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.72
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.27
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252881,Cropmead,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252881,Cropmead,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.49
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252881,Cropmead,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
