Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.91
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.61
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
252881,Cropmead,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.29
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.36
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.62
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.92
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
252881,Cropmead,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252881,Cropmead,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.28
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.36
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.85
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.82
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.88
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.12
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252881,Cropmead,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.83
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
252881,Cropmead,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.14
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.26
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.8
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
252881,Cropmead,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.67
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.55
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.99
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252881,Cropmead,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.75
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.69
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.9
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.25
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.58
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.41
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.86
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.58
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.38
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
252881,Cropmead,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.22
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.12
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.06
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
252881,Cropmead,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.7
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.39
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252881,Cropmead,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.37
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.35
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.3
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.19
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252881,Cropmead,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.38
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.73
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.8
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
252881,Cropmead,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.66
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.02
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
