Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,25.8
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.73
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
252881,Cropmead,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.32
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.0
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.0
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.97
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
252881,Cropmead,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.71
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.35
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.85
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
252881,Cropmead,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.12
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.52
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,26.2
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.85
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.59
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.61
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.86
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.47
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.74
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.31
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.62
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.85
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.84
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.03
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.85
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252881,Cropmead,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.66
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.55
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.98
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
252881,Cropmead,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,26.9
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.81
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,27.1
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
252881,Cropmead,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.66
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.76
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.39
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.22
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.0
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.52
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
