Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.22
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.9
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,27.4
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.08
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.93
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,27.5
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.16
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.71
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.91
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.61
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,27.8
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.71
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.43
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.02
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.16
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.53
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.05
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.18
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.94
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.6
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.7
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.86
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,28.3
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.41
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.06
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,28.4
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.56
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.25
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.64
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.13
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.91
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.82
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.23
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.17
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.34
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.49
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
