Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.84
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.98
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.74
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.34
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.11
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.91
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.96
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.82
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252881,Cropmead,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.34
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.88
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.59
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
252881,Cropmead,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.3
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252881,Cropmead,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.35
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.48
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252881,Cropmead,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.29
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.21
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.98
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.35
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.08
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.6
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.09
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
252881,Cropmead,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.19
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.25
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252881,Cropmead,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.86
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.75
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.14
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.33
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.41
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.11
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.69
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.25
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.67
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.33
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.17
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.26
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.65
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.24
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.13
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.01
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.87
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.52
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.03
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.91
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.58
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.45
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.53
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.97
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.5
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
