Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.58
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.35
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.58
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.06
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.83
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.2
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.27
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.69
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.3
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.93
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.85
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.01
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.28
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.64
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.44
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.96
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.25
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.9
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.41
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.66
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.55
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.54
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.03
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.75
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.52
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.82
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.65
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.75
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.82
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.71
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.01
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.23
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.53
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.73
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.2
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.45
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.9
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.7
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.29
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252881,Cropmead,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.73
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.36
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.13
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.92
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252881,Cropmead,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.17
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.14
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.85
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.29
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
