Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.85
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.48
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.9
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.59
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.16
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.27
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.18
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.42
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.58
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.69
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.68
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.52
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.05
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.79
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.37
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.7
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.66
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.57
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.51
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.24
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.14
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.37
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.11
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.22
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
252881,Cropmead,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.02
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.01
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.9
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.85
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.25
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.14
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.16
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.37
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.53
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.99
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.95
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.89
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.45
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.76
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.55
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.82
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.89
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.06
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
252881,Cropmead,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.57
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.3
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.04
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.85
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.65
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252881,Cropmead,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.26
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.62
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.58
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.19
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.28
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
