Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.21
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.36
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252881,Cropmead,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.79
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.71
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
252881,Cropmead,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.09
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252881,Cropmead,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.64
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.81
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.58
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.83
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.43
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252881,Cropmead,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.99
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.94
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.54
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.3
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252881,Cropmead,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.65
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.96
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.82
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.45
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.82
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.41
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.87
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.4
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.76
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252881,Cropmead,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.79
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.16
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252881,Cropmead,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.69
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.03
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.69
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252881,Cropmead,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.48
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.09
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.06
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
252881,Cropmead,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.9
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.54
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.28
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.61
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.33
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.25
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
252881,Cropmead,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.67
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.35
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.46
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
252881,Cropmead,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252881,Cropmead,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.79
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.05
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
252881,Cropmead,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.79
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.21
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
252881,Cropmead,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
252881,Cropmead,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.87
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.55
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
252881,Cropmead,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.94
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.22
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.64
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.48
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.67
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.78
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
252881,Cropmead,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252881,Cropmead,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.73
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.82
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.55
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
252881,Cropmead,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.04
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.71
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.94
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.98
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
252881,Cropmead,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
252881,Cropmead,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.59
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.81
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.56
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
252881,Cropmead,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.46
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.26
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.8
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.38
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.35
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.99
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
