Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
252881,Cropmead,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252881,Cropmead,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.96
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.02
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.23
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
252881,Cropmead,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.94
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.68
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.34
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.74
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
252881,Cropmead,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252881,Cropmead,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.97
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.97
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.42
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
252881,Cropmead,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.43
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.14
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.3
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.94
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.5
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.95
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.16
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
252881,Cropmead,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252881,Cropmead,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.85
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.42
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.24
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.69
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
252881,Cropmead,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.84
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.43
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.54
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.55
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.14
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.13
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
252881,Cropmead,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
252881,Cropmead,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.34
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.32
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.65
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.5
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
252881,Cropmead,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.81
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.85
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.09
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.93
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.65
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.56
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.92
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
252881,Cropmead,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252881,Cropmead,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.72
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.12
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.74
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
252881,Cropmead,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.04
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.66
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.88
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.64
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.48
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.2
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.42
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.26
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
252881,Cropmead,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
252881,Cropmead,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.3
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.01
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.12
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
252881,Cropmead,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.84
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.61
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.99
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.36
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.14
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.01
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.5
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.04
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.19
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.56
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
252881,Cropmead,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252881,Cropmead,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.28
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.34
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.38
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.99
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
252881,Cropmead,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.6
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.81
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.0
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.82
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.3
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.0
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.72
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.16
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
252881,Cropmead,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
252881,Cropmead,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.63
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.04
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.98
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.79
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
252881,Cropmead,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.73
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.24
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.58
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.75
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.77
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.77
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.2
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.5
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.08
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.81
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
252881,Cropmead,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
252881,Cropmead,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.75
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.12
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.66
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.28
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
252881,Cropmead,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.4
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.54
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.81
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.11
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.18
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.35
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.4
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.51
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.69
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
252881,Cropmead,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
252881,Cropmead,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.26
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.38
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.69
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.12
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
252881,Cropmead,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.56
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.76
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.24
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.5
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.32
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.75
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.8
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.6
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.07
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.5
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.07
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
252881,Cropmead,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.62
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.04
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.74
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
252881,Cropmead,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.73
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.1
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.34
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.12
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.9
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.6
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.5
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.64
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.51
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.02
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.25
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.28
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,80.83
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
252881,Cropmead,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.55
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.97
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.79
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.19
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.92
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.86
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.5
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.21
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.22
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
252881,Cropmead,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.4
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.69
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.15
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,84.24
