Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
252881,Cropmead,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.11
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.19
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.41
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.76
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.3
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.58
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.1
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.0
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.94
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.16
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.37
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.08
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.3
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.82
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,82.86
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
252881,Cropmead,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.23
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.55
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.55
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.39
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.32
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.58
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.6
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.48
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.29
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.2
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.39
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
252881,Cropmead,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.39
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.13
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.97
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.95
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.76
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.7
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.25
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.41
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.23
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.27
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.04
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.82
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.57
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,85.16
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
252881,Cropmead,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.09
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.35
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.18
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.2
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.14
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.97
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.8
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.35
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.3
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.55
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.09
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.08
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,81.7
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
252881,Cropmead,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.51
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.77
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.52
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.06
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.57
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.81
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.8
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.0
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.93
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.29
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.31
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.64
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.56
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.58
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
252881,Cropmead,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.04
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.3
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.18
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.95
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.69
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.1
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.9
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.7
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.69
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.33
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.61
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.87
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.26
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,87.67
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
252881,Cropmead,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.41
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.77
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.79
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.65
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.16
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.01
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.2
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.9
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.14
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.26
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.38
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.98
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.64
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
252881,Cropmead,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.42
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.87
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.53
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.08
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.63
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.66
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.3
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.14
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.83
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.42
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.31
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.46
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.2
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.13
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.87
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
252881,Cropmead,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.22
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.66
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.25
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.91
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.31
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.43
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.5
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.94
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.03
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.83
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.33
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
252881,Cropmead,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.3
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.51
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.83
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.69
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
252881,Cropmead,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.53
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.01
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.74
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.37
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.16
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.63
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.44
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.33
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
252881,Cropmead,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
252881,Cropmead,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.31
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.39
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.76
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.11
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
252881,Cropmead,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.07
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.76
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.35
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.68
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.82
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.41
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.6
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.5
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.46
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.6
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
252881,Cropmead,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
252881,Cropmead,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.22
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.68
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.22
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,83.87
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
252881,Cropmead,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.31
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.97
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.53
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.33
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.0
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.66
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.5
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.04
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.33
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.35
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.66
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.49
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.05
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,100.01
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.6
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
252881,Cropmead,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.96
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.27
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.79
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.06
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.45
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.91
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.0
