Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.33
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.82
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.11
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.51
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.6
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.08
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.14
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.33
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.11
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,103.1
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.2
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
252881,Cropmead,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.15
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.45
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.05
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.67
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.97
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.8
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.4
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.3
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.16
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.29
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.48
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.3
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.66
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.76
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.24
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.48
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.9
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
252881,Cropmead,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.85
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.36
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.88
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.68
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.74
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.19
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.9
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.3
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.69
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.98
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
252881,Cropmead,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.36
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.85
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.19
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,79.55
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
252881,Cropmead,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.16
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.74
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.19
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.76
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.44
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.5
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.7
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.99
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.65
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.96
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.27
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.7
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.18
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.5
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.5
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,81.6
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
252881,Cropmead,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.1
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.8
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.15
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.3
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.42
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.96
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.13
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.3
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.58
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.44
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.54
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.8
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
252881,Cropmead,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
252881,Cropmead,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.54
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.43
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.62
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,83.64
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
252881,Cropmead,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.88
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.53
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.0
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.54
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.2
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.3
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.4
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.9
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.09
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.88
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.73
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.76
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.94
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.67
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252881,Cropmead,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.07
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.96
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.25
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
252881,Cropmead,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.21
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.02
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.68
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.34
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.47
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.05
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.9
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.69
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.84
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.77
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.49
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.44
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
252881,Cropmead,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.05
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.92
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.09
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,92.78
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.1
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
252881,Cropmead,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.83
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.72
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.09
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.86
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.65
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.3
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.6
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.4
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.67
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.44
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.93
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.49
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.43
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.42
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.6
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.81
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.1
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
252881,Cropmead,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.9
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.85
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,18.12
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.44
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.99
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.5
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.5
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.3
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.4
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.07
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.7
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.07
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.32
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.6
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.13
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
252881,Cropmead,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,28.3
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.65
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.71
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.62
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,95.99
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
252881,Cropmead,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.98
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.0
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.1
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.03
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.24
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.58
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.7
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.5
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.53
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.22
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.19
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.36
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.34
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
252881,Cropmead,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.0
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.28
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.64
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.02
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,98.95
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.8
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
252881,Cropmead,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.65
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.55
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.76
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.44
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.34
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.63
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.6
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.53
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.1
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.21
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.6
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.6
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.37
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.39
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.74
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,97.6
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.1
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
252881,Cropmead,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.54
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.32
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.67
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.96
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.97
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.34
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.8
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.48
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.73
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.23
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.75
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.5
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252881,Cropmead,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.6
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.43
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.45
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.74
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,458.1
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
252881,Cropmead,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,17.3
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.58
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.98
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.33
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.17
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.5
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.7
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.7
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.78
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.39
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.14
