Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.72
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.5
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.1
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.06
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.46
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,92.59
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.0
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
252881,Cropmead,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,17.47
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.75
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,18.18
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.61
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.23
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.33
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.8
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.0
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.2
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.1
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.98
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.81
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.4
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.03
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.86
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.1
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,95.25
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
252881,Cropmead,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,17.55
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.15
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,18.45
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.76
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.76
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.98
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.8
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.6
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.96
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.47
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.36
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.51
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.69
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.24
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.54
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,102.92
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,491.9
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
252881,Cropmead,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,18.88
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,20.5
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,19.68
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.29
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.34
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.08
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.9
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.0
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.0
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.57
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.97
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
252881,Cropmead,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,26.2
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.87
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.83
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.11
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
252881,Cropmead,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,18.54
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,20.13
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,19.42
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.44
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.64
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.5
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.4
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.6
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.3
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.21
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.93
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.55
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.52
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.14
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.24
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.46
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
252881,Cropmead,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.94
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.4
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,18.47
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.85
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.45
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.72
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.2
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.6
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.4
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.02
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.88
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.06
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.58
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
252881,Cropmead,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.8
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.66
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.46
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.58
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,86.34
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
252881,Cropmead,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,17.32
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.85
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,18.95
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.13
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.71
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.0
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.2
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.6
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.74
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.74
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.26
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.71
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.2
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,80.15
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
252881,Cropmead,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.26
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.04
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.64
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.47
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.22
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.5
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.8
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.2
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.2
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.85
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.08
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.91
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.09
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,78.88
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
252881,Cropmead,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.7
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.5
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.94
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.41
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.86
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.9
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.51
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.93
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.75
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
252881,Cropmead,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.3
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.58
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.81
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,76.57
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
252881,Cropmead,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.99
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.85
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.21
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.23
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.18
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.29
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.7
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.55
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.75
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.79
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.39
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.71
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,75.54
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
252881,Cropmead,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.4
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.33
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.81
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.73
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.15
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.65
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.5
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.3
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.06
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.4
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.02
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.16
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.79
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.19
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
252881,Cropmead,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.18
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.9
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.26
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.37
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.29
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.73
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.4
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.06
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.38
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.11
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.88
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
252881,Cropmead,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.34
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.54
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.76
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
252881,Cropmead,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.92
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.52
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.54
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.79
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.99
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.51
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.6
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.57
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.04
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.8
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.4
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.31
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.97
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
