Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.4
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.73
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.76
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,76.81
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
252881,Cropmead,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.15
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.56
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.29
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.8
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.91
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.37
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.7
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.3
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.7
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.67
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.72
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.96
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.31
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,69.35
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
252881,Cropmead,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.93
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.51
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.19
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.87
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.6
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.9
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.82
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.94
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.16
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
252881,Cropmead,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.32
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.3
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.29
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
252881,Cropmead,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.79
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.56
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.18
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.75
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.18
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.71
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.0
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.6
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.63
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.32
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.72
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
252881,Cropmead,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.18
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.05
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.72
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
252881,Cropmead,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.64
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.83
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.42
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.27
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.6
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.51
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.99
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
252881,Cropmead,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.24
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.51
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.67
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,67.62
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
252881,Cropmead,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.59
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.06
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.24
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
252881,Cropmead,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
252881,Cropmead,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.85
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.58
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.64
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,66.02
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
252881,Cropmead,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.09
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.02
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.64
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.86
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.67
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.72
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
252881,Cropmead,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.7
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.94
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.54
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.48
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.56
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.35
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252881,Cropmead,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.55
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.29
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
252881,Cropmead,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252881,Cropmead,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.41
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.6
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.69
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
252881,Cropmead,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.14
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.29
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.51
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
252881,Cropmead,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
252881,Cropmead,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.22
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.5
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.37
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.06
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.18
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.29
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.95
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
252881,Cropmead,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
252881,Cropmead,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.45
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.9
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.18
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.81
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.27
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
252881,Cropmead,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252881,Cropmead,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.67
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.38
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252881,Cropmead,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.37
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.22
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.0
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252881,Cropmead,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.59
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.92
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
