Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.1
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.86
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.41
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252881,Cropmead,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.23
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.34
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
252881,Cropmead,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.31
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.52
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
252881,Cropmead,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.96
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.49
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.49
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.82
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.12
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.75
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.12
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252881,Cropmead,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.6
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.49
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.94
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.09
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.2
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.94
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252881,Cropmead,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252881,Cropmead,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.13
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.43
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.6
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.72
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.2
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.43
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.68
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.78
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.08
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.96
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.32
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.58
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
252881,Cropmead,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.66
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.24
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.8
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.54
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.5
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.86
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.23
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.55
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
252881,Cropmead,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.28
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.48
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252881,Cropmead,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.07
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.55
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.62
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.19
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.82
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252881,Cropmead,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.81
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.38
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.57
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.9
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252881,Cropmead,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.7
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.59
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
