Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.5
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.74
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
252881,Cropmead,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.67
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.07
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.55
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
252881,Cropmead,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.82
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.78
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.18
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.02
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.07
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.11
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.82
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.57
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.35
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.26
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.89
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.1
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.06
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.18
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.33
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.49
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
252881,Cropmead,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.32
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.52
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.27
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.4
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.19
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.11
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.84
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.96
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.3
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.6
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.62
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.14
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.67
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.75
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.06
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.12
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.8
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.16
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
252881,Cropmead,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.49
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.34
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
252881,Cropmead,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.59
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.24
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.35
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.02
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.34
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
