Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.03
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.2
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.88
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.19
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.3
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.62
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.92
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.21
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.92
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.31
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.99
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.37
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.38
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.6
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.3
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.7
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.43
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.83
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252881,Cropmead,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.08
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.43
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.27
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
252881,Cropmead,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.65
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.44
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.69
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.69
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.01
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.6
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.07
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.86
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.24
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.17
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.61
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.22
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.26
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.46
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.84
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.83
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252881,Cropmead,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,28.3
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
252881,Cropmead,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.13
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252881,Cropmead,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.59
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.54
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.33
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
252881,Cropmead,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
