Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.41
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.09
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.6
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.92
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.63
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.88
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.08
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.13
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
252881,Cropmead,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.83
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.04
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.42
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.81
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.95
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252881,Cropmead,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252881,Cropmead,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.85
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.53
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.55
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.48
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252881,Cropmead,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.36
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.75
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252881,Cropmead,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.27
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.66
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.23
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252881,Cropmead,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.19
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.88
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.66
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.96
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252881,Cropmead,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.93
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.57
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.5
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.2
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.82
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.81
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.4
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.97
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.37
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
252881,Cropmead,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.99
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.19
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
252881,Cropmead,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.07
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252881,Cropmead,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.84
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.27
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.19
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.08
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252881,Cropmead,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.48
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.45
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.18
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.03
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
