Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252881,Cropmead,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.77
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.09
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252881,Cropmead,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252881,Cropmead,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252881,Cropmead,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.71
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.9
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252881,Cropmead,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252881,Cropmead,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.27
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.3
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.58
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.82
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252881,Cropmead,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252881,Cropmead,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.85
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.66
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.73
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252881,Cropmead,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252881,Cropmead,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.81
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.84
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252881,Cropmead,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252881,Cropmead,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.62
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.36
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.79
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.93
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.11
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.23
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.54
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.64
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.21
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.77
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
252881,Cropmead,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
252881,Cropmead,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.81
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.82
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.35
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.32
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
252881,Cropmead,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252881,Cropmead,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.13
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.73
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
252881,Cropmead,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.1
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.34
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252881,Cropmead,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.92
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
252881,Cropmead,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.9
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.35
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252881,Cropmead,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.76
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
252881,Cropmead,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.65
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252881,Cropmead,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252881,Cropmead,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.17
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.45
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.03
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.81
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252881,Cropmead,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
