Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.96
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.66
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252881,Cropmead,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.87
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.09
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252881,Cropmead,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.82
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.85
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.3
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.38
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252881,Cropmead,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.2
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.65
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252881,Cropmead,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.53
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.57
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252881,Cropmead,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.38
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.57
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.46
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.06
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.2
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.02
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
252881,Cropmead,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252881,Cropmead,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.44
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.05
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
252881,Cropmead,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.05
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.61
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.66
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252881,Cropmead,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252881,Cropmead,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.21
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.76
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252881,Cropmead,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.13
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252881,Cropmead,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252881,Cropmead,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.42
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.81
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
252881,Cropmead,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.05
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.81
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.83
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.89
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252881,Cropmead,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252881,Cropmead,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.35
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.04
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.21
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.02
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.77
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.47
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252881,Cropmead,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252881,Cropmead,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.83
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.59
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.57
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
252881,Cropmead,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.96
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.92
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.16
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.8
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.36
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.63
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252881,Cropmead,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.3
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.2
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.68
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
252881,Cropmead,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.92
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.77
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252881,Cropmead,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252881,Cropmead,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.37
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.2
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.37
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
252881,Cropmead,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.95
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.3
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.5
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.37
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252881,Cropmead,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.49
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.65
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
252881,Cropmead,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.15
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.39
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.1
