Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.16
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.18
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252881,Cropmead,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
252881,Cropmead,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.19
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.98
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
252881,Cropmead,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.31
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.1
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.07
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.61
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252881,Cropmead,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252881,Cropmead,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.44
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.86
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
252881,Cropmead,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.08
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.82
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.26
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.6
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252881,Cropmead,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
252881,Cropmead,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.66
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.09
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.95
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
252881,Cropmead,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.91
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.98
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.5
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.85
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.23
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252881,Cropmead,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252881,Cropmead,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.88
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.55
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.67
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.56
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
252881,Cropmead,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.58
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.46
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.61
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.96
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.0
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252881,Cropmead,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252881,Cropmead,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.13
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.29
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.89
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
252881,Cropmead,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.18
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.95
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.83
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.27
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
252881,Cropmead,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
252881,Cropmead,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.83
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.26
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.78
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.38
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
252881,Cropmead,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.89
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.92
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.21
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.41
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
252881,Cropmead,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252881,Cropmead,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.87
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.48
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.91
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
252881,Cropmead,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.02
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.99
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.26
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.45
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.26
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
252881,Cropmead,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.76
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.29
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.69
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
252881,Cropmead,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.69
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.79
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.45
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.76
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.55
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
252881,Cropmead,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
252881,Cropmead,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.62
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.49
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.85
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
252881,Cropmead,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.3
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.83
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.7
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.93
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.09
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.01
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.86
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
252881,Cropmead,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252881,Cropmead,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.61
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.62
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
252881,Cropmead,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.69
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.95
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.86
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.97
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.79
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
252881,Cropmead,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252881,Cropmead,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.17
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.62
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.22
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
252881,Cropmead,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.75
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.19
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.95
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.07
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.97
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.98
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.33
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.72
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
252881,Cropmead,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252881,Cropmead,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.09
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.4
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.82
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
252881,Cropmead,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.9
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.47
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.37
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.47
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.32
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.98
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.22
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.86
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
