Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
252881,Cropmead,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252881,Cropmead,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.13
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.62
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.83
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
252881,Cropmead,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.94
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.42
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.28
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.3
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.75
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.81
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.98
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
252881,Cropmead,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252881,Cropmead,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.59
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.6
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.03
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
252881,Cropmead,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.82
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.37
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.45
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.44
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.02
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.5
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.15
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.27
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
252881,Cropmead,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
252881,Cropmead,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.28
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.88
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.2
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
252881,Cropmead,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.66
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.26
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.21
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.17
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.11
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.58
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.3
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.34
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.35
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
252881,Cropmead,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
252881,Cropmead,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.13
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.03
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.6
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
252881,Cropmead,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.55
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.12
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.13
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.19
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.12
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.77
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.35
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.59
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
252881,Cropmead,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252881,Cropmead,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.06
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.9
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.95
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,73.72
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
252881,Cropmead,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.95
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.34
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.42
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.51
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.67
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.52
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.66
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.17
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
252881,Cropmead,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252881,Cropmead,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.96
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.51
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.13
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,82.37
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
252881,Cropmead,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.87
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.1
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.19
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.59
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.08
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.64
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.3
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.68
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.28
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
252881,Cropmead,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
252881,Cropmead,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.08
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.3
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.59
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.31
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.9
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
252881,Cropmead,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.96
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.71
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.82
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.54
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.02
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.38
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.9
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.5
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.61
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.75
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.15
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.49
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.59
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.73
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,91.86
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.3
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
252881,Cropmead,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.09
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.28
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.68
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.49
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.86
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.3
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.28
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.06
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.83
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.37
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.24
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.42
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
252881,Cropmead,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.96
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.82
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.34
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.81
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.91
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.23
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.9
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.51
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.72
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.7
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
252881,Cropmead,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
252881,Cropmead,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.15
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.53
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.64
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,87.9
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.55
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
252881,Cropmead,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.2
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.11
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.52
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.75
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.49
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.78
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.3
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.7
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.45
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.81
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
252881,Cropmead,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
252881,Cropmead,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.17
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.2
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.97
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.21
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.2
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
252881,Cropmead,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.99
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.6
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.4
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.59
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.12
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.23
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.0
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.38
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.12
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.71
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.49
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.79
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.74
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,87.96
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
252881,Cropmead,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.97
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.51
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.72
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.37
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.93
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.7
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.35
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.03
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.85
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
