Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.22
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.13
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.87
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.04
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.7
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
252881,Cropmead,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.33
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.74
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.93
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.57
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.44
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.25
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.68
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.23
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.7
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.6
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.78
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.69
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.86
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
252881,Cropmead,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.83
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.18
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.34
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.52
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.68
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.43
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.1
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.45
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.98
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.06
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.04
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.69
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.32
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
252881,Cropmead,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.6
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.96
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.26
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,95.64
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.8
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
252881,Cropmead,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.65
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.32
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.57
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.32
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.47
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.39
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.75
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.46
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.76
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.3
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.39
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.35
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.7
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
252881,Cropmead,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.3
252881,Cropmead,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.77
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.89
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.27
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,94.86
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.9
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
252881,Cropmead,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.42
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.0
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.46
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.97
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.97
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.25
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.71
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
252881,Cropmead,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
252881,Cropmead,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.05
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.94
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.07
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.76
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.4
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
252881,Cropmead,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.79
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.96
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.34
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.69
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.0
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.91
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.53
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.79
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.78
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252881,Cropmead,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.49
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.71
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.07
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.12
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
252881,Cropmead,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.32
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.37
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.04
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.0
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.8
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.3
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.9
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.19
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.93
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.11
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
252881,Cropmead,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.92
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.28
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.26
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,96.04
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.7
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
252881,Cropmead,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.31
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.42
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.0
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.28
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.0
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.2
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.22
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.63
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.49
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
252881,Cropmead,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
252881,Cropmead,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.31
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.84
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.62
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,93.22
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
252881,Cropmead,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.21
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.57
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.01
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.06
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.35
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.6
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.6
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.35
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.83
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.29
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.69
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.98
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.05
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.49
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,99.3
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.3
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
252881,Cropmead,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.44
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.31
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.2
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.15
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.36
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.83
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.43
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.62
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.38
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
252881,Cropmead,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.2
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.53
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.32
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,110.17
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,512.8
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
252881,Cropmead,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.32
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.09
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.89
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.14
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.29
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.39
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.08
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.17
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.28
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.43
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.68
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.3
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.79
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,108.3
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,505.6
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
252881,Cropmead,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.12
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.95
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.09
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.35
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.9
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.3
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.0
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.03
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.5
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.71
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.07
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.39
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
252881,Cropmead,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.96
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.48
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.25
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,108.99
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,508.5
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
252881,Cropmead,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.97
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.85
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.51
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.71
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.78
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.5
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.1
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.1
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.76
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.3
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.76
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.82
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.45
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,102.8
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.9
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
252881,Cropmead,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
252881,Cropmead,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.97
252881,Cropmead,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.88
