Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.2
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.1
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,27.6
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.48
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.19
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.85
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,90.36
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
252881,Cropmead,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.93
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.0
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.29
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.71
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.81
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.99
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.7
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.8
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.73
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.25
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.85
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.8
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.2
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.15
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.3
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.87
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.3
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,95.26
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.7
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
252881,Cropmead,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.31
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.55
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.07
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.37
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.17
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.0
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.4
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.65
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-28.83
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.67
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.88
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.88
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.0
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.1
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.72
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
252881,Cropmead,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
252881,Cropmead,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.69
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.51
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.49
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,94.83
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
252881,Cropmead,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.53
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.74
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.07
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.06
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.48
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.93
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.7
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.7
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.8
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-32.96
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,18.19
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.8
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.74
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.87
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,146.4
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.5
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.88
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
252881,Cropmead,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.2
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.16
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.64
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,95.59
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.6
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
252881,Cropmead,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.6
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.8
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.03
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.92
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.7
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.79
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.5
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.4
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.3
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-35.52
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,18.22
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.6
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.38
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-20.28
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.9
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,157.4
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.9
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.5
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.13
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.09
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,93.17
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
252881,Cropmead,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.03
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.33
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.5
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.96
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.42
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.66
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.0
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.3
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-35.2
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,19.71
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.59
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.21
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-21.81
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.6
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,155.7
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.7
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.68
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.64
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.5
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.76
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,97.99
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.1
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
252881,Cropmead,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.08
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.18
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.62
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.04
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.51
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.3
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.9
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-36.29
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,18.07
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.08
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.19
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-21.15
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.6
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,160.0
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.2
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,25.8
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.65
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.55
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.92
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,93.59
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.3
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
252881,Cropmead,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.85
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.02
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.25
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.58
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.06
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.43
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-32.88
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.87
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.05
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.2
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-20.04
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.8
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,143.6
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.2
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.88
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.01
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.54
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.43
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,92.27
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.4
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
252881,Cropmead,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.07
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.3
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.36
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.72
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.46
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.45
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-33.8
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.27
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.1
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.5
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.6
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.6
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,148.9
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.4
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.53
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.48
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252881,Cropmead,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.32
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.42
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.09
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,91.31
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
252881,Cropmead,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.32
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.43
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.54
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.77
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.61
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.55
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.16
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-34.0
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.34
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.22
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.77
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.49
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.3
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,149.5
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.6
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
252881,Cropmead,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.92
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.49
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.63
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.63
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
252881,Cropmead,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.34
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.21
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.3
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.65
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.54
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.36
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.3
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.5
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-33.3
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.62
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.6
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.15
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,145.5
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.9
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.24
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.36
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.95
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.56
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
252881,Cropmead,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.89
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.04
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.82
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.67
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.35
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.55
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-31.58
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.22
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.97
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.8
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.95
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,138.0
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.3
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
252881,Cropmead,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.21
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.06
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.93
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,82.28
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
252881,Cropmead,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.48
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.52
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.3
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.86
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.72
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.1
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.4
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-30.77
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.41
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.84
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.19
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.1
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.0
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
252881,Cropmead,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.5
