Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.89
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.55
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.3
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,78.88
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
252881,Cropmead,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.81
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.53
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.67
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.93
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.76
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.5
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.9
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.07
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.31
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,75.23
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
252881,Cropmead,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.82
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.61
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.45
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
252881,Cropmead,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.12
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.38
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.23
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
252881,Cropmead,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.78
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.63
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
252881,Cropmead,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.19
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.65
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.96
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
252881,Cropmead,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.45
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.18
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.34
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.57
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
252881,Cropmead,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252881,Cropmead,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.3
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.18
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.47
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.31
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.53
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.66
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
252881,Cropmead,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.46
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.92
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.72
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252881,Cropmead,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
252881,Cropmead,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.3
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.82
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.14
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.7
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.13
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252881,Cropmead,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.35
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.47
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.71
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
252881,Cropmead,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.3
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.24
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.44
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.97
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.25
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
252881,Cropmead,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.92
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.0
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
252881,Cropmead,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
252881,Cropmead,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.3
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.98
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.9
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
252881,Cropmead,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.43
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.15
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.2
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.4
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.3
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.67
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.65
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.18
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.93
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.63
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252881,Cropmead,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.9
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.79
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.39
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.56
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
252881,Cropmead,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.48
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.03
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252881,Cropmead,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.08
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.83
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252881,Cropmead,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.57
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.33
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252881,Cropmead,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.46
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.17
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.59
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
