Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.46
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.0
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.03
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.65
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.73
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.05
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.86
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.7
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.86
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.14
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252881,Cropmead,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.16
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.6
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.56
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252881,Cropmead,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.1
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.05
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
252881,Cropmead,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.45
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.21
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.05
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.73
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.83
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.69
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.59
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.11
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.88
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.04
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.3
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.16
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.04
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.93
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.83
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
252881,Cropmead,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.09
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.24
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.17
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.14
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.77
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.25
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.33
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.66
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.55
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.48
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252881,Cropmead,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.41
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.5
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.4
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.47
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.8
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.41
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.84
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252881,Cropmead,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.2
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
