Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.86
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.81
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
252881,Cropmead,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.19
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.15
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.73
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.74
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.7
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
252881,Cropmead,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.99
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.32
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.47
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.2
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.87
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.99
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.25
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.32
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.18
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.47
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.18
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.09
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.37
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
252881,Cropmead,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.47
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.98
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.05
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.41
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.2
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.29
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.9
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.86
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.73
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
252881,Cropmead,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.01
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.39
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.5
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.1
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.8
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.53
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.46
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.17
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.86
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.35
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.94
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.46
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.23
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,27.4
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.13
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.0
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.44
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.6
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.08
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.3
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.04
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
252881,Cropmead,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.16
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.3
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.25
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.01
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
