Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
252881,Cropmead,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.75
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.65
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.92
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.55
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252881,Cropmead,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.07
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.89
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.06
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.94
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,28.4
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.75
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.97
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.01
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
252881,Cropmead,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.39
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.95
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.5
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.5
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.91
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252881,Cropmead,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.22
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.3
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.66
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.15
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.48
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.77
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.15
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.45
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.91
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.55
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.56
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.62
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.47
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.5
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.39
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.24
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.07
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.41
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.59
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.92
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
252881,Cropmead,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.74
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.84
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.76
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.05
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.73
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.25
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.68
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.61
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
