Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.12
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.88
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.57
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.46
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.3
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.0
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.28
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.6
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.62
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.26
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.1
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.93
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.76
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.14
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.86
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.36
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.88
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.73
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.57
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.17
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.38
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.73
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.82
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.28
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.08
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
252881,Cropmead,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.99
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.18
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.67
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.32
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.91
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.15
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.18
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.0
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.11
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.22
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.93
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.73
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.99
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.32
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.27
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.18
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.48
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.23
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.91
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.17
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.12
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.52
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.04
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.94
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.58
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252881,Cropmead,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.72
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.73
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
252881,Cropmead,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.57
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.55
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252881,Cropmead,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.2
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.41
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.03
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.74
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.36
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.14
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.77
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
