Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.22
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.64
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.31
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.0
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.05
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.37
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.01
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252881,Cropmead,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.39
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.38
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.66
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.35
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.39
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.85
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.85
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.5
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.58
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.04
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.44
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
252881,Cropmead,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.95
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.15
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.86
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252881,Cropmead,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.99
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.19
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252881,Cropmead,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.86
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.29
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.68
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.58
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.68
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252881,Cropmead,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.9
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.43
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.69
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.65
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.18
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.51
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.9
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252881,Cropmead,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.2
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.29
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.31
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.7
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
252881,Cropmead,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.19
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.5
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.6
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.97
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252881,Cropmead,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.24
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.85
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
