Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.09
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.75
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252881,Cropmead,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.29
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.46
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.1
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.71
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.68
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.02
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252881,Cropmead,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.35
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.77
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252881,Cropmead,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.86
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.56
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.62
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.05
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.25
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252881,Cropmead,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.54
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.78
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
252881,Cropmead,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.04
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.24
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.23
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.92
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.65
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252881,Cropmead,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.12
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.06
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.05
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
252881,Cropmead,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.17
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.02
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.12
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252881,Cropmead,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252881,Cropmead,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.85
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.82
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.28
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.45
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.25
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.24
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252881,Cropmead,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
252881,Cropmead,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.8
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.28
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.6
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.09
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
252881,Cropmead,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252881,Cropmead,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.67
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.04
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.61
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
252881,Cropmead,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.62
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.38
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
252881,Cropmead,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
252881,Cropmead,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.07
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.18
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.08
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
252881,Cropmead,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.68
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.13
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
252881,Cropmead,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
252881,Cropmead,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.31
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.56
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.04
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
252881,Cropmead,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.93
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.04
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252881,Cropmead,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.53
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.38
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.22
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
