Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.58
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.13
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.91
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252881,Cropmead,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.64
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.56
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.35
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.56
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.39
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
252881,Cropmead,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.13
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.99
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
252881,Cropmead,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.36
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.57
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.7
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
252881,Cropmead,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
252881,Cropmead,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,35.0
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.92
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.64
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.74
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.64
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
252881,Cropmead,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.74
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.75
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
252881,Cropmead,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
252881,Cropmead,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.69
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.36
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
252881,Cropmead,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.95
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.92
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.98
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
252881,Cropmead,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252881,Cropmead,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.27
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.29
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.93
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
252881,Cropmead,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.64
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.13
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.43
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.39
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
252881,Cropmead,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
252881,Cropmead,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.48
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.76
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
252881,Cropmead,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.08
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.44
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.49
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.2
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.21
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.29
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
252881,Cropmead,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
252881,Cropmead,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.41
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.29
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.55
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
252881,Cropmead,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.87
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.66
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.57
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.64
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.3
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.87
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.96
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
252881,Cropmead,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252881,Cropmead,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.39
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.21
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.34
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
252881,Cropmead,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.48
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.21
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.31
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.54
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.43
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.55
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.07
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.72
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
252881,Cropmead,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252881,Cropmead,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.55
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
252881,Cropmead,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.41
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.92
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.2
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.08
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.63
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.62
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.8
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.46
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.45
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.82
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
252881,Cropmead,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252881,Cropmead,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.4
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.84
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.5
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
252881,Cropmead,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.77
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.25
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.14
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.96
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.78
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.7
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.7
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.59
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.89
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
252881,Cropmead,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.39
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.38
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.5
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
252881,Cropmead,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.87
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.53
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.53
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.4
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.19
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.1
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.31
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.64
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.21
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
252881,Cropmead,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252881,Cropmead,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.13
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.01
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.91
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
252881,Cropmead,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.15
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.87
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.79
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.16
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.63
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.3
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.2
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.83
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.49
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
