Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.05
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
252881,Cropmead,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252881,Cropmead,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.3
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.08
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.36
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
252881,Cropmead,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.41
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.39
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.16
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.34
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.5
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.69
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.3
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.06
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
252881,Cropmead,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
252881,Cropmead,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.35
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.62
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.48
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
252881,Cropmead,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.01
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.57
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.66
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.74
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.11
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.4
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.4
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.27
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.54
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
252881,Cropmead,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
252881,Cropmead,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.97
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.32
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.31
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.36
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
252881,Cropmead,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.0
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.44
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.79
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.04
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.12
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.61
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.9
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.02
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.08
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
252881,Cropmead,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
252881,Cropmead,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.21
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.13
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.23
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
252881,Cropmead,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.43
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.99
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.12
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.57
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.14
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.6
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.4
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.9
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.29
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.24
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.57
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.2
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.0
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
252881,Cropmead,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
252881,Cropmead,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.21
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.99
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.03
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.5
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
252881,Cropmead,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.97
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.18
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.59
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.63
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.1
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.3
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.63
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.25
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
252881,Cropmead,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252881,Cropmead,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.39
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.39
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.36
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.04
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
252881,Cropmead,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.98
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.45
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.65
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.28
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.57
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.81
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.44
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.73
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
252881,Cropmead,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
252881,Cropmead,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.91
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.18
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.72
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.9
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
252881,Cropmead,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.81
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.37
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.8
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.34
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.25
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.6
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.3
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.87
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.18
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
252881,Cropmead,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
252881,Cropmead,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.51
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.17
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.68
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.54
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
252881,Cropmead,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.02
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.46
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.51
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.06
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.54
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.3
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.4
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.25
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.8
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.22
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.0
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
252881,Cropmead,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
252881,Cropmead,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.63
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.02
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.37
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
252881,Cropmead,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.71
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.23
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.42
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.01
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.44
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.4
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.5
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.51
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.71
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.27
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.43
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.5
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.8
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
252881,Cropmead,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
252881,Cropmead,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.29
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.23
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.1
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.68
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
252881,Cropmead,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.56
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.1
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.38
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.09
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.17
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.1
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.1
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.85
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.61
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.73
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
252881,Cropmead,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252881,Cropmead,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.2
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.14
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.43
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
252881,Cropmead,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.47
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.71
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.52
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.68
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.05
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.8
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.82
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.68
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.69
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
252881,Cropmead,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252881,Cropmead,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.2
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.68
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.5
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.72
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
252881,Cropmead,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.59
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.32
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.44
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.6
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.6
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.0
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.96
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.14
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.58
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
