Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
252881,Cropmead,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
252881,Cropmead,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.32
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.79
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.73
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
252881,Cropmead,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.73
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.34
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.45
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.03
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.59
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.3
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.9
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.1
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.34
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.68
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
252881,Cropmead,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252881,Cropmead,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.53
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.29
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.59
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
252881,Cropmead,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.65
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.18
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.38
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.19
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.54
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.3
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.34
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.35
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
252881,Cropmead,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
252881,Cropmead,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.21
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.86
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.84
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
252881,Cropmead,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.4
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.11
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.09
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.39
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.34
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.5
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.0
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.79
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.26
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
252881,Cropmead,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
252881,Cropmead,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.78
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.8
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.97
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
252881,Cropmead,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.71
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.76
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.0
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.12
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.7
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.5
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.48
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.8
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
252881,Cropmead,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
252881,Cropmead,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.71
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.84
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.12
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.33
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
252881,Cropmead,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.26
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.82
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.56
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.18
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.24
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.9
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.6
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.05
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.45
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
252881,Cropmead,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
252881,Cropmead,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.57
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.71
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.12
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,72.29
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
252881,Cropmead,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.24
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.51
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.6
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.69
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.92
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.84
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.27
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.86
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
252881,Cropmead,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.78
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.48
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.47
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,77.5
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
252881,Cropmead,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.08
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.4
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.81
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.71
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.82
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.22
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.7
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.35
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.71
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
252881,Cropmead,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252881,Cropmead,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.37
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.7
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.99
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.27
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
252881,Cropmead,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.25
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.72
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.49
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.31
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.3
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.9
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.85
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.85
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.73
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.8
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.28
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.76
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,84.42
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
252881,Cropmead,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.27
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.84
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.64
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.05
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.38
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.6
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.91
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.56
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.66
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.27
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.71
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.89
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.3
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,86.42
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
252881,Cropmead,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.11
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.62
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.32
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.37
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.07
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.1
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.91
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.9
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.45
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.23
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.1
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
252881,Cropmead,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.18
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.08
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.1
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,92.52
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
252881,Cropmead,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.14
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.6
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.02
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.44
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.6
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.88
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.5
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.42
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.96
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.23
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
252881,Cropmead,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.75
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.8
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.48
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,89.84
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
252881,Cropmead,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.01
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.45
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.48
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.83
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.27
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.69
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.9
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.3
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.03
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.04
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.16
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.17
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
252881,Cropmead,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.96
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.09
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.24
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
