Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
252881,Cropmead,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.68
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.12
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.13
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.7
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.2
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.7
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.98
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.1
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.69
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.15
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.75
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.96
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.72
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.45
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.8
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
252881,Cropmead,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.23
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.69
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.73
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.17
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.35
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.44
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.1
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.2
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.17
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.23
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.15
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.71
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.64
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.11
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,86.22
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.5
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
252881,Cropmead,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.57
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.94
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.04
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.65
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.87
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.31
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.3
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.94
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.38
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.89
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.82
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.37
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.98
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.74
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
252881,Cropmead,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.04
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.99
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.1
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.36
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.01
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.03
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.03
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.77
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.57
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.97
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.75
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,83.67
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
252881,Cropmead,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.1
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.46
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.64
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.94
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.61
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.73
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.3
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.43
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.23
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.06
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.29
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,86.4
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
252881,Cropmead,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.6
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.23
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.06
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.43
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.08
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.28
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.1
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.57
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.5
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.24
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.55
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.13
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.61
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,87.58
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
252881,Cropmead,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.66
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.26
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.99
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.92
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.14
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.13
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.3
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.15
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.96
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.5
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,28.0
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.77
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.54
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.41
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,85.44
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
252881,Cropmead,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.71
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.32
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.25
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.79
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.0
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.1
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.67
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.59
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.09
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
252881,Cropmead,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
252881,Cropmead,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.8
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.69
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.7
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.87
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.49
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.6
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
252881,Cropmead,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.51
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.36
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.11
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.18
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.5
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.2
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.1
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.34
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.43
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.72
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.6
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.5
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.76
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.21
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,87.56
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
252881,Cropmead,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.77
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.24
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.21
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.36
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.73
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.77
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.3
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.3
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.69
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.97
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.97
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.18
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.66
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
252881,Cropmead,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.3
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.82
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.81
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.19
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.23
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.28
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.9
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.76
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.54
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.76
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.9
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.56
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.22
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.04
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,96.52
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.47
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.8
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
252881,Cropmead,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.31
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.81
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.75
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.07
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.45
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.43
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.41
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.69
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
252881,Cropmead,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.22
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.82
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.2
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,100.72
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
252881,Cropmead,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.9
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.38
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.48
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.39
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.6
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.0
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.4
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.7
