Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.44
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.78
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.8
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.78
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.02
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.17
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,90.91
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
252881,Cropmead,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.97
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.38
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.26
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.12
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.49
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.33
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.5
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.99
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.79
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.54
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.07
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.8
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.07
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.2
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,86.29
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
252881,Cropmead,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.03
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.64
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.48
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.49
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.7
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.94
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.18
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.57
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.05
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
252881,Cropmead,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.56
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.44
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,84.62
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
252881,Cropmead,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.15
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.8
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.45
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.63
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.87
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.55
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.0
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.2
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.67
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.77
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.24
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.58
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.14
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.59
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.24
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.82
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,89.66
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
252881,Cropmead,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.72
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.81
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.29
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.36
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.68
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.8
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.1
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.84
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.56
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.19
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.77
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.24
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
252881,Cropmead,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.1
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.3
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.4
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,93.94
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
252881,Cropmead,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.73
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.93
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.45
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.64
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.37
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.7
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.0
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-26.07
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,17.1
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.54
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.13
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.86
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.2
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.0
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
252881,Cropmead,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.51
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.87
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.49
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,96.07
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
252881,Cropmead,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.21
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.46
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.04
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.4
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.44
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.8
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.93
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.4
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.13
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.59
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.13
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.2
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
252881,Cropmead,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.25
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.5
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.84
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,94.73
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.6
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
252881,Cropmead,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.85
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.13
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.4
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.36
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.6
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.9
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.96
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.65
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.24
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.7
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.7
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.7
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.97
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.97
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,85.77
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
252881,Cropmead,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.43
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.49
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.76
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.6
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.32
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.94
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.32
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.55
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
252881,Cropmead,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
252881,Cropmead,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.71
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.11
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,75.29
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
252881,Cropmead,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.12
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.2
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.72
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.66
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.79
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.88
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.84
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.46
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.9
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.1
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.5
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
252881,Cropmead,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
252881,Cropmead,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.36
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.69
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.35
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.1
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
252881,Cropmead,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.32
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.17
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.89
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.97
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.69
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.52
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
252881,Cropmead,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
252881,Cropmead,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.3
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.15
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.58
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.82
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,69.02
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
252881,Cropmead,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.83
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.38
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.12
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.42
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
252881,Cropmead,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.2
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.58
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.5
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,62.23
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
252881,Cropmead,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.09
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.35
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.4
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.15
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.9
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
