Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
252881,Cropmead,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.1
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.52
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.15
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.33
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.24
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
252881,Cropmead,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.98
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.93
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
252881,Cropmead,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.0
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.39
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.56
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.42
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,61.49
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
252881,Cropmead,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.35
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.67
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.49
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
252881,Cropmead,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.0
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.66
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.97
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.92
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
252881,Cropmead,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.48
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.04
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.82
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
252881,Cropmead,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
252881,Cropmead,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.0
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.68
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.08
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.69
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
252881,Cropmead,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.6
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.95
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.3
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252881,Cropmead,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.0
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.73
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.96
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.13
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252881,Cropmead,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.69
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.82
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.6
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.85
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252881,Cropmead,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252881,Cropmead,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.0
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.81
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.45
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.38
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
252881,Cropmead,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.55
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.04
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252881,Cropmead,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
252881,Cropmead,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,24.1
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.3
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.55
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.16
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
252881,Cropmead,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.54
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.28
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,24.1
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.83
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.27
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.03
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
252881,Cropmead,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.58
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.37
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.52
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.26
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.2
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.63
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.56
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.7
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
252881,Cropmead,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.96
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.85
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.54
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.3
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.65
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.96
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.55
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.85
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.92
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.3
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.09
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.44
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.55
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.61
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.87
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
252881,Cropmead,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.29
