Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.58
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.74
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252881,Cropmead,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.21
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.69
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252881,Cropmead,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.36
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.35
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.91
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.34
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.5
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
252881,Cropmead,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.33
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.2
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.56
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252881,Cropmead,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.89
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252881,Cropmead,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.01
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.68
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.26
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.24
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.16
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
252881,Cropmead,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.14
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.84
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.64
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.47
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.27
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
252881,Cropmead,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.07
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.97
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252881,Cropmead,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.38
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252881,Cropmead,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.85
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.19
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.65
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
252881,Cropmead,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.74
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.65
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252881,Cropmead,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.61
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.08
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.33
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.8
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.39
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.31
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.38
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
252881,Cropmead,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
