Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.66
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.25
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.57
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.55
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.0
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.57
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.71
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
252881,Cropmead,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.12
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252881,Cropmead,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.59
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.38
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252881,Cropmead,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.95
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.5
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.39
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.01
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252881,Cropmead,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.95
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.09
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.48
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.4
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252881,Cropmead,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.66
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.37
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.73
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252881,Cropmead,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.33
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
252881,Cropmead,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.9
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.69
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.77
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.26
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.62
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252881,Cropmead,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.59
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.07
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.43
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252881,Cropmead,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252881,Cropmead,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.87
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.26
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.04
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,27.4
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.64
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
252881,Cropmead,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.34
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.32
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.81
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,27.6
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.42
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.12
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
252881,Cropmead,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.66
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.25
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.99
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
252881,Cropmead,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.12
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
