Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252881,Cropmead,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.68
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
252881,Cropmead,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.2
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252881,Cropmead,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.17
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
252881,Cropmead,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.82
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.01
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.06
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.12
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.16
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.95
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.65
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
252881,Cropmead,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.82
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.38
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.09
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.38
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.9
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
252881,Cropmead,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.77
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.58
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
252881,Cropmead,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.26
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.75
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
252881,Cropmead,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.83
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.07
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.88
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.56
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.74
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
252881,Cropmead,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252881,Cropmead,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.18
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.76
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252881,Cropmead,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.48
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.85
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
252881,Cropmead,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.25
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.91
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.65
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
252881,Cropmead,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.37
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.22
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.62
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
252881,Cropmead,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.42
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.47
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
252881,Cropmead,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.2
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.01
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.85
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
252881,Cropmead,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.0
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.25
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.88
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.3
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.45
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.09
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.97
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252881,Cropmead,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.16
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.48
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252881,Cropmead,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.37
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.61
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252881,Cropmead,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252881,Cropmead,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.69
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.73
