Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.76
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.69
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.58
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.13
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.68
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.46
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
252881,Cropmead,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.2
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.75
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.49
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.4
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.54
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.05
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.42
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.94
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.67
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.69
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.77
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.69
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.72
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.1
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.19
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,35.8
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.16
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.79
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252881,Cropmead,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.82
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.94
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
252881,Cropmead,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252881,Cropmead,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252881,Cropmead,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.16
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.14
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252881,Cropmead,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.14
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.61
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.86
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252881,Cropmead,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252881,Cropmead,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,36.3
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.09
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252881,Cropmead,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.26
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.34
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252881,Cropmead,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252881,Cropmead,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,36.5
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.35
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.25
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
252881,Cropmead,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.18
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.47
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252881,Cropmead,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.86
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.3
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252881,Cropmead,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.8
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.05
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.52
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252881,Cropmead,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252881,Cropmead,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.49
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252881,Cropmead,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.07
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.62
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252881,Cropmead,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,37.0
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.27
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.98
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
252881,Cropmead,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
