Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.33
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.72
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.67
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.38
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252881,Cropmead,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252881,Cropmead,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,37.2
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.75
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.26
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
252881,Cropmead,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.92
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.52
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.53
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.94
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.47
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.44
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252881,Cropmead,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.98
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.79
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
252881,Cropmead,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.79
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.45
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.4
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252881,Cropmead,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.09
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.57
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
252881,Cropmead,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.23
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.41
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.12
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252881,Cropmead,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252881,Cropmead,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.38
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.48
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.99
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
252881,Cropmead,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252881,Cropmead,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.7
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.96
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
252881,Cropmead,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.77
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.47
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.77
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252881,Cropmead,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.01
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.23
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
252881,Cropmead,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.75
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.99
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.18
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.23
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.86
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.01
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
252881,Cropmead,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.42
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.45
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.39
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.96
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252881,Cropmead,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252881,Cropmead,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.13
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.01
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
252881,Cropmead,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.51
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.07
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.48
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.14
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.77
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252881,Cropmead,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252881,Cropmead,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.78
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.9
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
252881,Cropmead,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.4
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.5
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.1
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252881,Cropmead,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.46
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.63
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
252881,Cropmead,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.51
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.71
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.93
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.85
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.2
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252881,Cropmead,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,38.0
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.01
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.68
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.53
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.86
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
252881,Cropmead,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.54
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.53
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
