Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252881,Cropmead,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.62
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.82
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.25
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
252881,Cropmead,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.49
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.35
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.22
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.48
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.32
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.61
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.6
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
252881,Cropmead,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.72
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.64
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.22
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.53
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252881,Cropmead,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.88
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.52
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.37
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
252881,Cropmead,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.94
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.09
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.91
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.5
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.87
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.73
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252881,Cropmead,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252881,Cropmead,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.05
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.14
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.16
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
252881,Cropmead,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.46
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.96
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.94
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.1
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.21
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252881,Cropmead,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
252881,Cropmead,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.78
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.45
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
252881,Cropmead,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.44
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.84
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.98
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.73
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.55
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.46
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.22
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.99
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
252881,Cropmead,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.5
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.01
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.62
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.19
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.2
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252881,Cropmead,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.73
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.59
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.74
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
252881,Cropmead,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.56
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.69
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.2
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.81
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.16
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.56
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252881,Cropmead,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
252881,Cropmead,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.35
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.3
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.44
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
252881,Cropmead,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.94
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.05
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.7
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.17
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.19
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252881,Cropmead,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252881,Cropmead,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.58
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.43
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
252881,Cropmead,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.2
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.5
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.33
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.94
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252881,Cropmead,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252881,Cropmead,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.65
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.03
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
252881,Cropmead,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.39
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.6
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.15
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.95
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.21
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252881,Cropmead,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
252881,Cropmead,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.52
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.8
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.47
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.35
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
252881,Cropmead,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.49
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.68
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.07
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.33
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.77
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.44
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.72
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252881,Cropmead,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
252881,Cropmead,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.66
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.37
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.01
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
252881,Cropmead,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.9
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.02
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.23
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.12
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.11
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.57
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
252881,Cropmead,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252881,Cropmead,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,38.1
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.11
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
