Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.19
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.02
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
252881,Cropmead,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.31
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.18
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.97
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.4
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.91
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.77
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
252881,Cropmead,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252881,Cropmead,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,38.1
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.97
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.46
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.34
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
252881,Cropmead,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.54
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.82
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.15
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.0
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.1
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.7
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.38
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.07
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.9
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
252881,Cropmead,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252881,Cropmead,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.7
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.68
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.76
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.51
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
252881,Cropmead,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.83
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.68
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.17
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.9
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.9
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.9
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.86
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
252881,Cropmead,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
252881,Cropmead,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.38
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.73
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.61
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.75
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.8
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
252881,Cropmead,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.98
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.57
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.96
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.3
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.99
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.32
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.08
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
252881,Cropmead,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.94
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.51
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,77.85
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
252881,Cropmead,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.83
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.45
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.91
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.57
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.39
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.88
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.7
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.01
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
252881,Cropmead,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
252881,Cropmead,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.64
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.83
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.2
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,84.63
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
252881,Cropmead,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.8
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.44
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.64
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.4
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.92
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.5
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.2
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.1
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.62
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.79
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
252881,Cropmead,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
252881,Cropmead,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.84
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.08
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.63
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,82.36
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
252881,Cropmead,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.32
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.94
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.26
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.0
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.44
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.07
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.83
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.27
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.47
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
252881,Cropmead,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252881,Cropmead,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.62
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.65
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.82
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
252881,Cropmead,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.82
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.79
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.24
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.0
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.97
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.18
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.3
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.9
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.1
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.56
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.47
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
252881,Cropmead,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252881,Cropmead,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.71
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.57
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.77
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
252881,Cropmead,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.85
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.91
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.37
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.2
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.47
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.79
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.8
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.8
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.9
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.47
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.74
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
252881,Cropmead,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252881,Cropmead,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,37.2
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.07
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.08
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.9
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,86.56
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
252881,Cropmead,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.59
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.41
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.93
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.5
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.06
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.38
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.2
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.4
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.7
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.54
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.51
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.72
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.36
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.5
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
252881,Cropmead,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
252881,Cropmead,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,37.0
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.09
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.93
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.13
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,92.1
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
252881,Cropmead,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.02
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.78
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.21
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.43
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.19
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.45
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.4
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.88
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
252881,Cropmead,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
252881,Cropmead,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.47
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.92
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.16
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,93.26
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
252881,Cropmead,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.54
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.25
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.36
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.96
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.17
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.62
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.88
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
252881,Cropmead,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,36.5
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.17
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.44
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.55
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,97.92
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.6
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
252881,Cropmead,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.82
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.6
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.85
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.06
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.57
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.58
