Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.8
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.7
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.95
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.3
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.56
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.54
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
252881,Cropmead,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.44
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.14
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.04
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,98.36
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.9
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
252881,Cropmead,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.82
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.24
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.53
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.84
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.77
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.8
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.9
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.8
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.17
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.14
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.74
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.3
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.2
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.1
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
252881,Cropmead,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,35.7
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.34
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.68
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.14
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,104.15
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.6
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
252881,Cropmead,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.84
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.6
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.82
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.56
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.53
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.32
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.6
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.8
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.86
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.71
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.28
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.47
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.89
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.02
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.1
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
252881,Cropmead,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.31
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.5
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.03
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,106.06
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,494.7
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
252881,Cropmead,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.72
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.47
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.61
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.86
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.39
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.08
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.5
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.8
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.67
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.45
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.82
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.47
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.6
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
252881,Cropmead,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,35.0
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.66
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.41
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.83
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,100.82
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,469.4
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
252881,Cropmead,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.83
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.5
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.76
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.09
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.29
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.97
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.4
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.2
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.7
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.26
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.98
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.3
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.25
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.47
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.88
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,96.34
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.0
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
252881,Cropmead,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.61
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.19
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.64
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.87
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.82
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.71
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.6
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.4
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.85
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.47
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.59
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.09
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.01
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,34.4
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.44
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.98
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.91
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,93.42
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.2
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
252881,Cropmead,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.84
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.44
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.79
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.97
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.31
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.75
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.0
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.6
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.4
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.88
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
252881,Cropmead,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.81
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.26
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.35
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.25
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.7
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
252881,Cropmead,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.94
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.63
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.67
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.61
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.29
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.69
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.8
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.26
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.57
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.77
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.72
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.99
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.19
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,88.79
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.22
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.3
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
252881,Cropmead,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.16
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.92
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.09
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.62
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.59
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.6
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.22
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.83
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.95
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.47
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.54
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,88.35
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
252881,Cropmead,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.31
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.32
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.41
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.03
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.68
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.05
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.68
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.84
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.19
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.69
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.41
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,101.66
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.35
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
252881,Cropmead,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.82
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.83
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.78
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.2
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.87
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.8
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.23
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.37
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
252881,Cropmead,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.26
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.02
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.97
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,103.79
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,494.7
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
252881,Cropmead,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.93
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.86
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.87
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.62
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.18
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.43
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.87
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.79
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
252881,Cropmead,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.54
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.5
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.49
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,98.34
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,467.6
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
252881,Cropmead,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.8
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.55
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.63
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.62
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.24
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.47
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.13
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.29
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
