Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.39
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.23
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.76
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.0
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
252881,Cropmead,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.95
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.92
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.49
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,88.85
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
252881,Cropmead,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.18
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.01
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.95
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.43
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.69
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.9
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.9
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.92
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.78
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.0
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
252881,Cropmead,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.5
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.46
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.38
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.35
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
252881,Cropmead,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.26
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.13
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.11
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.38
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.89
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.1
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.4
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.94
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.72
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
252881,Cropmead,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.93
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.56
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.11
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.3
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
252881,Cropmead,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.44
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.27
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.67
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.04
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.11
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.9
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.94
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.15
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.01
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
252881,Cropmead,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.47
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.63
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.28
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,87.21
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.4
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
252881,Cropmead,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.41
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.23
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.11
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.2
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.95
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.85
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.1
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.66
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.34
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.61
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.9
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.32
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.37
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.75
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
252881,Cropmead,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.2
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.97
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.02
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.92
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.18
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.1
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.1
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.07
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.83
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.9
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.83
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.6
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.78
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.88
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.51
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,85.78
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.7
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
252881,Cropmead,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.15
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.78
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.7
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.01
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.97
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.18
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.2
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.85
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.92
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.93
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.9
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
252881,Cropmead,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.11
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.36
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.19
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,89.53
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.4
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
252881,Cropmead,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.93
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.68
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.73
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.42
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.92
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.72
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.7
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.92
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.81
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.06
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.92
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.86
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
252881,Cropmead,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.19
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.98
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.27
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,87.08
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
252881,Cropmead,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.68
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.45
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.48
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.67
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.82
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.67
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.69
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.73
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.89
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.99
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.4
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.58
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.63
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.55
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.93
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
252881,Cropmead,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.5
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.38
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.36
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.05
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.63
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.6
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.2
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.78
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.39
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.74
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.65
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.8
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.18
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.83
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.85
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,87.67
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
252881,Cropmead,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.74
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.33
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.43
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.74
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.91
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.72
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.1
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.3
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.21
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.06
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.28
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.54
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.81
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,88.74
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
252881,Cropmead,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.45
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.03
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.16
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.61
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.86
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.78
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.1
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.7
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.19
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.15
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.54
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.63
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
252881,Cropmead,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
252881,Cropmead,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.27
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.42
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.07
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.73
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
252881,Cropmead,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.62
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.29
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.38
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.68
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.14
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.6
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.28
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.36
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.87
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.93
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.51
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.41
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.9
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
252881,Cropmead,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
