Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.14
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.4
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.63
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,87.95
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
252881,Cropmead,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.95
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.07
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.65
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.82
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.7
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.5
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.51
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.22
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.57
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.96
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.83
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.82
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.47
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.1
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
252881,Cropmead,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
252881,Cropmead,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.43
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.18
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.22
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,91.15
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.6
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
252881,Cropmead,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.09
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.82
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.8
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.07
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.67
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.9
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.57
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.78
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.01
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.04
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.2
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
252881,Cropmead,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.47
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.75
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.27
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.15
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
252881,Cropmead,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.06
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.84
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.61
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.12
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.45
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.19
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.31
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.4
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.54
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.07
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.45
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.85
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
252881,Cropmead,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.95
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.64
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.64
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,85.1
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
252881,Cropmead,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.07
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.0
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.75
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.06
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.1
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.54
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.79
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.34
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
252881,Cropmead,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.56
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.08
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.19
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,78.33
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
252881,Cropmead,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.65
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.48
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.19
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.95
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.0
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.74
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.0
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.63
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.43
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.5
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.54
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
252881,Cropmead,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,28.0
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.75
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.15
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.92
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,78.6
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
252881,Cropmead,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.52
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.26
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.93
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.97
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.86
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.69
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.7
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.05
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.85
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.27
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.21
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.8
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.51
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.65
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.78
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,82.42
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
252881,Cropmead,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.98
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.69
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.59
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.81
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.18
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.81
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.9
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.38
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.83
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.29
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.27
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.54
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.73
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.84
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.36
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,82.04
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.8
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
252881,Cropmead,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.53
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.26
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.26
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.38
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.32
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.1
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.4
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.12
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.38
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.66
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
252881,Cropmead,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.5
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.61
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.09
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.1
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
252881,Cropmead,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.71
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.47
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.72
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.8
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.99
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.86
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.0
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.1
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.24
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.35
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.77
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.84
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.31
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.65
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.63
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,81.14
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
252881,Cropmead,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.23
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.95
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.26
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.78
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.08
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.9
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.99
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.45
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.61
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.1
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.06
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.97
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.16
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,84.29
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
252881,Cropmead,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.07
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.8
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.58
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.34
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.2
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.26
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.9
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.93
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.09
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.39
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.33
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.9
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.02
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.27
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.67
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
252881,Cropmead,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.46
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.94
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.15
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.33
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.38
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.02
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.6
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.77
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.58
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.54
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.31
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.0
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.3
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.8
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.46
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.62
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,85.93
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
252881,Cropmead,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.54
