Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.26
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.73
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.75
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.62
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.73
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.3
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.55
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.66
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.75
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.81
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.18
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.0
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.5
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.2
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.81
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
252881,Cropmead,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.5
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.6
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.02
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,87.65
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
252881,Cropmead,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.9
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.79
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.8
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.35
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.6
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.7
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.51
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.1
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.25
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.4
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.54
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
252881,Cropmead,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.72
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.93
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.51
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.99
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
252881,Cropmead,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.19
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.04
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.18
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.99
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.69
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.43
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.0
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.7
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.6
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.07
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.95
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.65
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.1
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.0
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.96
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.97
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.87
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.62
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,80.43
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
252881,Cropmead,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.82
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.84
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.61
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.9
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.8
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-26.6
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.94
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.11
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.38
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.45
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.5
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.8
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
252881,Cropmead,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.74
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.22
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.7
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,77.79
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
252881,Cropmead,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.69
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.52
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.77
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.96
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.5
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-26.88
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.26
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.21
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.94
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.64
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.8
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
252881,Cropmead,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.22
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.62
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.26
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,73.51
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
252881,Cropmead,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.12
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.27
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.83
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.0
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.67
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
252881,Cropmead,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.02
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.1
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.64
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.29
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
252881,Cropmead,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.07
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.68
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.43
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.75
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.66
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
252881,Cropmead,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252881,Cropmead,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.74
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.89
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.93
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.59
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
252881,Cropmead,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.7
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.11
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252881,Cropmead,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
252881,Cropmead,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.55
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.78
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.06
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.32
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
252881,Cropmead,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.27
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.06
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.37
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252881,Cropmead,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252881,Cropmead,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.2
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.9
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.96
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.21
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.01
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
252881,Cropmead,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.76
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.75
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252881,Cropmead,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.5
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.5
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.71
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.19
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
252881,Cropmead,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.89
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.79
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.7
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252881,Cropmead,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.16
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.67
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.86
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.48
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
252881,Cropmead,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.78
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.78
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252881,Cropmead,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
252881,Cropmead,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.65
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.41
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.06
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
252881,Cropmead,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.56
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.19
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
