Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.92
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252881,Cropmead,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.16
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.12
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.48
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
252881,Cropmead,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.88
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.57
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.5
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.55
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.94
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
252881,Cropmead,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.8
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.1
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252881,Cropmead,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252881,Cropmead,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.19
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.92
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252881,Cropmead,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.64
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252881,Cropmead,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.62
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.83
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
252881,Cropmead,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.36
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.86
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.8
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.29
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.78
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
252881,Cropmead,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.61
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.43
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.36
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.08
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.15
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.85
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.63
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.5
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.1
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.92
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.67
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.78
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.88
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252881,Cropmead,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.27
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.66
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.74
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
252881,Cropmead,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,27.4
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.04
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.56
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
252881,Cropmead,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.32
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.22
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,27.6
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.81
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.09
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.23
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.32
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
252881,Cropmead,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.1
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252881,Cropmead,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.92
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.35
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.0
