Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.82
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.46
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.96
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.27
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.33
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252881,Cropmead,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.88
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.33
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.0
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,28.4
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.29
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.68
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.33
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.19
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.96
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.97
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.97
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.97
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.0
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.07
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.99
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252881,Cropmead,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.86
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.26
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.81
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.94
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.01
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.89
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252881,Cropmead,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.61
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.33
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.04
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
252881,Cropmead,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.61
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.04
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.86
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.06
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.26
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.2
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.92
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.15
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.97
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.1
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.24
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.68
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
252881,Cropmead,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.24
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.82
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.19
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.04
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.73
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.56
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.58
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.85
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.3
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.4
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.2
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.15
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.05
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
