Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.76
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.42
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.64
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.37
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.66
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.99
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.55
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
252881,Cropmead,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.89
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.38
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252881,Cropmead,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.79
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.07
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
252881,Cropmead,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.83
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.5
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.79
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252881,Cropmead,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.61
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.82
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.73
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.83
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.94
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.71
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
252881,Cropmead,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.03
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.62
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.14
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.93
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.68
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.38
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.65
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.82
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.71
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.1
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.43
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.76
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.73
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.95
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.07
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.33
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.5
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252881,Cropmead,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.82
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.71
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.89
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.99
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252881,Cropmead,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.36
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.73
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.22
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.06
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.49
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.47
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.41
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
252881,Cropmead,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.04
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
