Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.51
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.28
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.86
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.61
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.47
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.95
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.13
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,35.0
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.58
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.96
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.14
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.15
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.68
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.44
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.2
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.57
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.37
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.2
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.17
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.88
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.97
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.56
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
252881,Cropmead,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.54
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.51
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.87
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.67
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.68
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.1
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.88
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.69
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.09
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.07
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,35.7
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.81
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.49
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
252881,Cropmead,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.84
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.01
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.26
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.58
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,35.8
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.29
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.78
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.17
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.24
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.18
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.61
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,35.9
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.4
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.45
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.79
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.2
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.53
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.03
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.41
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.79
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.08
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.23
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.77
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.15
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.08
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.62
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,36.2
