Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.73
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.66
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.2
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.33
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.03
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.55
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.67
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.54
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.58
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.81
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.73
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.84
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,36.5
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.47
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.32
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.9
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.93
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.8
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.94
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.82
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.44
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.45
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.94
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.89
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.79
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252881,Cropmead,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.45
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.73
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.98
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.31
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.69
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.88
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,37.0
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.4
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.85
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.91
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.46
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.31
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.45
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,37.0
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.85
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.25
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.63
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.91
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.9
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.35
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.92
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.71
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.48
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.92
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.02
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,37.2
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.86
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.32
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252881,Cropmead,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.78
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.52
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.14
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.07
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.52
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.06
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.45
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.04
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.87
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.94
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.12
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.42
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.39
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.87
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.73
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.45
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.83
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
