Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.93
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.61
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.37
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.43
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.94
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.93
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.5
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.89
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.72
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.45
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.09
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.8
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.47
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.64
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.88
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.88
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.74
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.3
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.96
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.57
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.47
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.27
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.37
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.86
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.32
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.09
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.46
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.43
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.68
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.73
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252881,Cropmead,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.31
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.8
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.3
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.3
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.34
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.84
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.58
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.93
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.31
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
252881,Cropmead,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.01
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.13
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.9
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.76
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.2
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252881,Cropmead,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,37.2
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.62
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.36
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.26
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.33
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.24
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.76
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252881,Cropmead,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.52
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.34
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.73
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.32
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.71
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.06
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252881,Cropmead,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,37.0
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.79
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.75
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
252881,Cropmead,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.68
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.4
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.94
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.35
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.24
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.78
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.9
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.17
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.92
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.08
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.05
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.76
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.99
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
252881,Cropmead,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.04
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.63
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.27
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.34
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
