Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.34
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.79
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.69
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.54
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.44
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.63
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.19
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.79
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.35
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.44
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.56
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.06
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.42
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.85
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.55
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.86
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.27
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.5
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.15
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.93
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.76
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.11
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.35
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.97
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.27
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.54
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.86
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.48
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.19
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.92
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.86
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.69
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.43
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.31
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.89
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.44
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.13
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.94
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.4
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.5
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.33
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.85
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.12
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.59
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
252881,Cropmead,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.07
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.05
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.44
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.99
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.12
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252881,Cropmead,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,36.5
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.45
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.63
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252881,Cropmead,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.01
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.27
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.45
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.93
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.22
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.39
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
252881,Cropmead,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,36.5
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.89
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.73
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252881,Cropmead,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.12
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.9
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.14
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.35
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.35
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.21
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
252881,Cropmead,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
252881,Cropmead,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.94
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.99
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.77
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
252881,Cropmead,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.17
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.71
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.5
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.14
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.53
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
252881,Cropmead,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
252881,Cropmead,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,36.2
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.14
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.35
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
252881,Cropmead,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.01
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.15
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.3
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.03
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.89
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
252881,Cropmead,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
252881,Cropmead,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.29
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.84
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.95
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
252881,Cropmead,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.28
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.75
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.28
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
252881,Cropmead,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
