Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.58
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.56
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.42
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
252881,Cropmead,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.39
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.8
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.28
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.24
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.88
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
252881,Cropmead,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252881,Cropmead,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,35.8
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.78
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.84
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.09
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
252881,Cropmead,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.23
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.45
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.26
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.01
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.77
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
252881,Cropmead,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
252881,Cropmead,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.18
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.15
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.91
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
252881,Cropmead,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.39
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.86
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.06
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.79
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.47
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.56
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
252881,Cropmead,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252881,Cropmead,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.26
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.33
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.21
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
252881,Cropmead,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.4
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.43
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.5
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.26
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.78
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.29
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.48
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
252881,Cropmead,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
252881,Cropmead,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.4
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.74
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.5
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
252881,Cropmead,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.65
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.19
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.17
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.2
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.6
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.67
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
252881,Cropmead,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
252881,Cropmead,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,35.0
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.76
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.96
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.8
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
252881,Cropmead,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.28
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.28
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.39
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.58
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.1
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.13
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
252881,Cropmead,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
252881,Cropmead,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.8
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.31
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.01
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
252881,Cropmead,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.01
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.71
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.45
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.56
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.0
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.2
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.06
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
252881,Cropmead,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
252881,Cropmead,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.46
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.45
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.17
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
252881,Cropmead,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.26
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.45
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.94
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.72
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.95
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.78
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.1
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.97
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.6
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
252881,Cropmead,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
252881,Cropmead,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.17
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.28
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.22
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
252881,Cropmead,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.98
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.56
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.29
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.03
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.13
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.97
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.34
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
252881,Cropmead,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
252881,Cropmead,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.5
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.75
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.43
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
252881,Cropmead,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.51
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.81
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.85
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.61
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.02
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.18
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.1
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.95
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.99
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.24
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
252881,Cropmead,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
252881,Cropmead,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.62
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.8
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.32
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
252881,Cropmead,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.06
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.33
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.24
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.46
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.86
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.07
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.5
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.45
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.76
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.62
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.56
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.34
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.39
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
252881,Cropmead,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.19
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.62
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.11
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.34
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.67
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.2
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.78
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.44
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.49
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.57
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.34
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.19
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
