Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
252881,Cropmead,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.2
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.61
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.15
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.37
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.66
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.39
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.0
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.5
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.1
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.33
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.13
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.73
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.38
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.21
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.15
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
252881,Cropmead,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.57
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.03
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.48
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.95
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.27
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.1
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.2
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.4
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.07
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.69
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
252881,Cropmead,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.37
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.28
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.84
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
252881,Cropmead,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.27
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.97
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.77
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.35
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.28
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.5
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.0
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.89
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.68
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.93
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.5
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.32
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
252881,Cropmead,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.57
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.78
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.5
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.1
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.8
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.48
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.79
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.15
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.14
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.67
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.36
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.95
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
252881,Cropmead,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.72
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.25
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.41
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.32
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.6
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.4
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.07
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
252881,Cropmead,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
252881,Cropmead,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.66
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.77
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.76
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
252881,Cropmead,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.97
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.54
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.88
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.48
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.06
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.5
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.9
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.24
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.71
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.77
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.8
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.69
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.85
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
252881,Cropmead,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.93
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.47
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.88
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.09
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.23
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.16
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.16
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.82
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.18
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.87
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.61
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
252881,Cropmead,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.68
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.59
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.77
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.82
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.8
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.1
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.2
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.47
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.64
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.88
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.01
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.69
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.73
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
252881,Cropmead,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.03
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.4
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.87
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.0
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.49
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.21
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.1
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.83
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.49
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.6
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.86
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.27
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.03
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
252881,Cropmead,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.26
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.74
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.19
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.71
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.84
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.93
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.5
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.4
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.98
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.71
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.42
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.03
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.13
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.03
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
252881,Cropmead,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.28
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.69
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.89
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.36
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.86
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.61
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.9
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.5
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.96
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.62
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.11
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.11
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.89
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
252881,Cropmead,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.62
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.92
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.95
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.49
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.96
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.2
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.9
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.25
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.68
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.58
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.04
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.7
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.77
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.74
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
252881,Cropmead,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.87
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.46
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.99
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.58
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.1
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.22
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.7
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.9
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.71
