Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.63
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
252881,Cropmead,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.69
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.41
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.03
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.76
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
252881,Cropmead,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.55
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.13
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.84
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.06
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.8
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.3
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.83
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.12
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.98
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.76
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.88
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,73.89
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
252881,Cropmead,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.95
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.39
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.06
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.35
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.78
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.79
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.02
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.04
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.21
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.98
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,77.17
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
252881,Cropmead,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.81
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.25
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.63
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.51
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.4
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.3
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.17
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.47
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.01
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.76
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
252881,Cropmead,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.71
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.05
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.93
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.57
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.77
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.78
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.4
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.78
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.83
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.73
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
252881,Cropmead,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.58
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.7
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.2
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
252881,Cropmead,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.26
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.56
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.41
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.32
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.85
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.82
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.6
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.97
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.39
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.22
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.15
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.01
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.4
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
252881,Cropmead,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.2
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.24
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.93
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.66
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.72
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.79
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.1
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.8
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.29
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.12
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.63
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.4
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.73
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.77
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.34
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
252881,Cropmead,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.27
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.59
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.07
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.6
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.76
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.48
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.86
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
252881,Cropmead,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.96
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.21
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.28
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
252881,Cropmead,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.19
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.64
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.33
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.95
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.55
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.53
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.64
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.61
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
252881,Cropmead,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.72
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.72
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.21
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
252881,Cropmead,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.37
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.0
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.89
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.22
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.2
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.3
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.4
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.27
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.87
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.65
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.68
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.61
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.61
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
252881,Cropmead,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.82
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.47
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.02
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.11
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.21
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.26
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.9
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.5
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.95
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.58
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.83
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.95
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.58
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.89
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,76.3
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
252881,Cropmead,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.35
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.24
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.35
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.2
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.4
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.29
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.48
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.4
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
252881,Cropmead,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.9
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.51
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.09
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
252881,Cropmead,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.26
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.71
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.31
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.97
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.6
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.0
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.9
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.06
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.4
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.68
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
