Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
252881,Cropmead,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
252881,Cropmead,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.18
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.35
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.4
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.48
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
252881,Cropmead,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.47
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.08
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.56
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.37
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.75
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.5
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.33
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.85
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.56
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
252881,Cropmead,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.59
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.01
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.94
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,71.5
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
252881,Cropmead,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.17
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.46
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.23
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.21
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.46
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.81
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.41
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.09
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.73
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.97
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.53
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,76.67
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
252881,Cropmead,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.85
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.74
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.31
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.73
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.47
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.6
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.61
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.27
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.52
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.08
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.93
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,78.32
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
252881,Cropmead,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.53
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.0
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.62
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.74
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.91
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.66
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.4
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.32
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.06
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.25
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.76
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.02
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,74.57
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
252881,Cropmead,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.61
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.13
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.72
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.11
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.85
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.53
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.1
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.28
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.88
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.32
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.53
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.9
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.7
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
252881,Cropmead,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.73
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.28
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.73
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.41
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.69
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.66
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.05
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.87
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.74
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.64
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
252881,Cropmead,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.02
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.1
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.17
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,79.44
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
252881,Cropmead,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.89
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.97
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.87
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.41
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.0
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.9
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.5
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.13
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.55
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.03
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.51
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.82
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
252881,Cropmead,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
252881,Cropmead,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.4
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.74
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.91
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.14
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.8
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
252881,Cropmead,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.94
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.16
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.42
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.97
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.0
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.64
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.04
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.17
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.81
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
252881,Cropmead,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.3
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.01
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.5
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.76
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,79.8
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
252881,Cropmead,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.16
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.45
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.24
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.36
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.7
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.17
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.11
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.76
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.83
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.02
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.17
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
252881,Cropmead,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.97
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.64
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.76
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.5
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.6
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.67
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.68
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.38
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
252881,Cropmead,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.46
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.19
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.69
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.6
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
252881,Cropmead,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.6
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.91
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.45
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.1
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.58
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.46
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.24
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,28.0
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.04
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.18
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.13
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
252881,Cropmead,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.99
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.41
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.51
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.64
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.17
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.87
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.64
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.52
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.6
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
252881,Cropmead,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,28.0
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.24
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.54
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.74
