Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.5
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
252881,Cropmead,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.92
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.6
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.52
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.5
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.29
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.23
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.13
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.02
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,66.69
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
252881,Cropmead,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.5
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.5
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.5
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.85
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.91
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.58
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.61
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.56
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.86
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
252881,Cropmead,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.28
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.17
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.59
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.63
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.84
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.58
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.1
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
252881,Cropmead,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.88
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.81
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
252881,Cropmead,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.02
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.84
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.69
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
252881,Cropmead,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.33
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252881,Cropmead,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
252881,Cropmead,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.14
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.39
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.82
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.58
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
252881,Cropmead,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.27
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.37
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.59
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
252881,Cropmead,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
252881,Cropmead,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.12
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.22
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.89
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
252881,Cropmead,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.58
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.45
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.14
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
252881,Cropmead,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252881,Cropmead,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.6
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.88
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.46
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.84
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.18
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.57
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.43
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
252881,Cropmead,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
252881,Cropmead,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.59
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
252881,Cropmead,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.76
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.71
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252881,Cropmead,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
252881,Cropmead,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.0
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.03
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.7
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.15
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.39
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.44
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.96
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.12
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.74
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.88
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
252881,Cropmead,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.98
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252881,Cropmead,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.15
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.89
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.03
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.57
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.3
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.37
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.21
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.5
