Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.01
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.82
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.4
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.4
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.23
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
252881,Cropmead,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.27
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.49
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.58
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.46
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.23
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252881,Cropmead,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.65
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.11
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.87
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.02
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.49
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252881,Cropmead,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.48
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.83
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.7
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
252881,Cropmead,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.75
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.91
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.92
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
252881,Cropmead,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.64
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.54
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.16
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252881,Cropmead,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.39
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.75
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
252881,Cropmead,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.29
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.4
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252881,Cropmead,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
252881,Cropmead,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.43
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.75
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.6
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
252881,Cropmead,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.8
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.63
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.49
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.6
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.14
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.54
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.44
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.81
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.21
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.99
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.79
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.78
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.85
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.31
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252881,Cropmead,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.76
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.93
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
