Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.91
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.85
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252881,Cropmead,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.37
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.87
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.34
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.36
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.38
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
252881,Cropmead,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.85
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.51
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.97
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.22
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.03
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.71
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.49
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.7
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252881,Cropmead,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252881,Cropmead,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.96
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.52
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
252881,Cropmead,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.91
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.23
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.18
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.39
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.86
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.83
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.93
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.63
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.03
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252881,Cropmead,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.16
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.5
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.48
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252881,Cropmead,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.64
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.44
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.91
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.14
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.07
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.82
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.3
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.8
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.49
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
252881,Cropmead,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.12
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.15
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252881,Cropmead,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252881,Cropmead,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.5
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.22
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252881,Cropmead,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.0
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.4
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.91
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.29
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.92
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252881,Cropmead,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.13
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.68
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.94
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
