Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.06
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252881,Cropmead,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.72
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.48
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.98
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.15
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.21
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.55
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.22
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.08
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.51
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.65
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.71
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.22
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.64
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.24
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.29
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.84
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.24
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252881,Cropmead,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252881,Cropmead,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.11
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.22
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252881,Cropmead,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.27
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.64
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252881,Cropmead,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252881,Cropmead,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.99
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.16
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.68
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.45
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.56
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.68
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.49
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.08
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.05
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
252881,Cropmead,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.38
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.05
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.43
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
252881,Cropmead,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.74
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.07
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.32
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.62
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.58
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.39
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.11
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.83
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.64
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.82
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.84
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.05
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
